Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93545
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81003
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,136.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,136.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,136.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,122.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9285
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93939
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-177.94
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.88
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08138
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7129800000000001
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23809
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9671
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7709
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96478
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8117
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94006
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9001100000000001
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91861
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81955
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98328
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,140.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,136.62
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,130.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,131.88
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,113.25
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,113.38
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94867
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92044
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,81.88
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.19
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.38
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.5
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06279
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67443
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26772
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96573
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7593300000000001
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79989
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8743299999999999
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94989
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8899799999999999
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91067
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76931
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,130.75
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,130.88
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,134.12
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,134.88
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,106.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,106.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9433
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93783
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97656
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,90.12
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.63
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.06
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.19
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13594
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5865100000000001
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14476
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96976
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8905299999999999
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79718
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81366
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94531
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94592
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8726799999999999
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92395
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82571
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
