Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,132.38
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,132.25
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,149.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,151.25
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,150.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,124.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,123.62
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94003
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95334
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95856
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.94
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.63
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.81
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1093
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48327
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40658
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96609
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8514700000000001
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90793
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.31
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8592799999999999
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92807
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8915700000000001
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89133
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91449
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81186
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,151.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,152.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,151.75
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,177.5
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,178.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,177.88
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9538
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92682
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96371
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.31
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.69
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01488
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47353
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25856
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96774
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75622
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77288
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.88
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8103899999999999
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9317
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87869
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91412
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81366
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92761
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,167.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,167.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,167.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,156.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,158.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,157.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,143.12
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,143.38
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,143.25
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94736
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93402
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96616
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,91.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-39.44
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.12
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.25
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10451
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36181
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19783
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.31
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9679
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7249399999999999
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90466
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.12
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8504299999999999
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88556
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89792
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8712700000000001
