Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95459
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97369
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97507
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,153.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,161.88
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,164.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,163.12
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,148.5
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,151.5
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95673
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92715
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97653
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,90.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,169.56
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.44
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.13
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09648
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48586
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08345
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97482
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7979999999999999
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83893
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.62
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84964
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93631
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88055
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91003
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84945
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92459
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97031
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,146.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,146.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,150.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,142.12
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,142.38
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9393
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93573
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,96.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.56
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.06
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07381
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63317
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2701
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96551
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87787
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79889
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.38
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84134
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95669
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91287
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8387399999999999
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85126
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93393
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88074
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8724700000000001
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,128.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,143.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,147.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95596
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94965
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,101.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.38
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07758999999999999
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63488
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08879
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.5
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6976600000000001
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90518
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8723700000000001
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91516
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9086
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
