Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8052
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8704200000000001
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92425
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.12
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.12
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.81
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52804
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19951
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0016
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,128.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,128.75
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,141.25
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,142.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,141.62
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,106.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,106.12
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95175
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92602
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97726
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,93.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,93.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.06
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06853
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7266199999999999
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25017
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97156
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7955899999999999
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92874
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.38
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8905
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92319
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93487
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84778
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88846
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90695
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.44
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3951
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21498
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05534
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,133.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,138.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,138.75
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,133.62
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,134.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,133.88
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93652
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92349
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97174
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,86.12
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,88.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.63
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.44
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14852
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5394800000000001
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28032
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96484
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8539700000000001
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94238
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.44
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8766200000000001
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8587899999999999
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86505
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91733
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92477
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.19
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.44
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57699
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6250899999999999
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89615
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,132.88
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9415
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92847
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97403
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-128.43
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08217
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56124
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34041
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97156
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8056
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97342
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.69
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89859
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87555
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90649
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
