Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8710600000000001
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95996
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.5
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42632
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23006
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00328
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,134.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,134.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,134.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,136.25
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,135.88
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92041
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97031
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-40.5
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.016280000000000003
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8251
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25942
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97678
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88171
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97226
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.31
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79251
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89099
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91171
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84567
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8422200000000001
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.936
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.87
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.31
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4706
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.0811
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0068200000000000005
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,120.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,120.12
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,138.75
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,136.88
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,128.25
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,128.75
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94083
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94272
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97617
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,92.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,92.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.5
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01421
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8214100000000001
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29393
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97229
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8288200000000001
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98062
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.88
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91299
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8970299999999999
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87936
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88821
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77682
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97171
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.06
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.69
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66638
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10759
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03899
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,114.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,114.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,134.12
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,135.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,153.38
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,154.25
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94583
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94873
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97748
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,94.12
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,93.88
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-144.06
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05211
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76236
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28121
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9667
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87054
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.75
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91653
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9476
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91904
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
