Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94223
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91067
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92132
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.19
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.19
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39138
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14986
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00386
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,126.88
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,127.12
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,140.12
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,140.75
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,140.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,149.5
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,150.38
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,149.88
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90933
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90628
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97501
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-151.81
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.12
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06548
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71615
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26418
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.93
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81057
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98175
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.06
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87225
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96518
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8724299999999999
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90622
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98123
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97656
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.56
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.56
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47063
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20479
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94882
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,115.38
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,137.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,168.25
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,167.88
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94284
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93124
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-150.87
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.69
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13704000000000002
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5585899999999999
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21398000000000006
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98352
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8749399999999999
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89685
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95187
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92959
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7985800000000001
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93555
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92337
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.56
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45138
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24269
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94098
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,134.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,134.88
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,134.75
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,135.25
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,136.62
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,136.12
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,147.25
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,147.62
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91821
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94287
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.31
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02727
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73083
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43478
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97049
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80789
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8240000000000001
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8960299999999999
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
