Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84921
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91244
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.75
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.06
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32638
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23101
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93869
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,141.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,150.12
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,150.88
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92862
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95999
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98599
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,110.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,113.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.44
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08101
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.52779
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39959
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.87
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97537
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72467
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98379
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.31
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92325
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93118
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89236
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91724
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96823
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93045
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.12
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.25
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40243
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24346
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00609
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,117.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,124.62
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,119.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,154.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,161.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,154.5
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,159.38
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.32
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94357
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97897
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,94.38
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.81
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.69
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00179
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59719
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26864
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7424
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86139
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94513
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9125
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9198
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86639
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.25
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.38
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4302
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20955
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01567
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,129.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,134.25
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,138.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,138.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,151.75
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,151.5
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94159
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9234
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97913
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,89.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,88.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.06
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-94.69
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03993
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57989
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06914
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97119
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80313
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91012
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.94
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8425299999999999
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91583
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
