Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91986
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8585799999999999
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81161
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.75
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.56
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.37
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31579
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20052
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03407
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,130.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,168.75
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,170.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,169.62
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.12
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89746
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97464
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,134.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.94
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14079
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71963
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5138199999999999
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9398200000000001
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7693800000000001
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82296
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9267299999999999
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89261
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85641
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9662799999999999
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9242799999999999
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.75
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-139.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.64883
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92929
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7428899999999999
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,103.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,187.5
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,193.25
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,191.38
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,121.75
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92679
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9374100000000001
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,132.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,132.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02815
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7135
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47756000000000004
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9429299999999999
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73931
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85455
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93606
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91299
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87402
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696299999999999
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.81
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.81
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55453
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1386
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00026000000000000003
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,184.25
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,184.75
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,184.5
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,121.88
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,121.88
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9126299999999999
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9712200000000001
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9491
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,135.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,136.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.87
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09758
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75729
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57531
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9153399999999999
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7825
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82663
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.44
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
