Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94788
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8728
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8754299999999999
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91656
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.63
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.31
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.56
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48873
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2708
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0396
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,188.38
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,189.25
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,116.62
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,116.75
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8836
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95663
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9418
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,81.87
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.94
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.25
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04237
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7120000000000001
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48928
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8724299999999999
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9176
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8478700000000001
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93848
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88959
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8914200000000001
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94601
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88769
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.69
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39065
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40401
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03966
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,110.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,110.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,178.88
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,179.75
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,179.38
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,111.12
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9122600000000001
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9448799999999999
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95865
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,108.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.5
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.44
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01732
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6795899999999999
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43456000000000006
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.19
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92886
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68975
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8544299999999999
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8953200000000001
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94324
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8832700000000001
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93176
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92956
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9001399999999999
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46874
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26955
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02907
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,104.75
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,155.38
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,160.5
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,115.88
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9178799999999999
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9415600000000001
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,58.75
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,59.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.44
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.37
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.050980000000000004
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71325
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35586
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.87
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8927299999999999
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71185
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8425299999999999
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
