Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.62
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94952
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8911399999999999
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8821700000000001
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92465
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.37
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35006
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3492
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454899999999999
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,100.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.12
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,164.75
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,167.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,165.88
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,139.25
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92584
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.93
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03874
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73437
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2809
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90045
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77893
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8550399999999999
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.31
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85605
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9348700000000001
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90799
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9103100000000001
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95773
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97406
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47372
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42449
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,148.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,149.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,148.62
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,157.5
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,153.25
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92914
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94153
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01366
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81155
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26043
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8979799999999999
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7048
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87118
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93948
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8885200000000001
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9179999999999999
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9092100000000001
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96231
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.25
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.19
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8540000000000001
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64889
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9739700000000001
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,110.12
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,110.12
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,152.5
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,153.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,161.75
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,162.12
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9422
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9411299999999999
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9772
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,60.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,107.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,108.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,108.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,70.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03587
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75253
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38240999999999997
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8880600000000001
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72854
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8894299999999999
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
