Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95175
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9756799999999999
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88684
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93716
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94995
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90481
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.69
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.44
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-85.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43465
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23992
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06017
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.03
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,119.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,172.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,173.38
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,172.75
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,148.38
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,149.25
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.88
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9492799999999999
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.13
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00267
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72519
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33349
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88974
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6813600000000001
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86764
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95142
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91046
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88986
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9283399999999999
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9173899999999999
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91781
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.06
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.69
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35338
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28768
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04094
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.92
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.94
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,133.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,161.75
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,166.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,147.88
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,148.62
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,148.25
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9711299999999999
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9542799999999999
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96094
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,122.75
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,123.62
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-117.81
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.37
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.013319999999999999
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79785
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33315
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8693200000000001
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69076
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90564
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92975
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9645100000000001
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9250200000000001
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89822
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9058200000000001
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93576
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.63
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52566
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17552
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.014419999999999999
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.61
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,145.88
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,146.25
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,173.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,175.12
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,174.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,146.38
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97024
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94739
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,118.75
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-121.06
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.94
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.62
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02309
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7380899999999999
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36779
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8547
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93661
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8898
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
