Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.56
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8896799999999999
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869700000000001
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91012
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88544
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9093600000000001
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9376200000000001
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.06
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.63
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50262
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15319000000000002
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00105
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.19
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,144.88
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,145.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,197.75
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,198.5
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,198.25
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,137.88
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,138.12
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9648700000000001
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94086
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9622200000000001
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,79.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,109.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,110.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,110.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-39.44
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.56
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00179
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8533299999999999
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33071
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8857700000000001
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7316199999999999
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8714299999999999
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9497700000000001
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89776
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8893399999999999
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9703700000000001
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.965
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.69
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34031999999999996
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26177
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02528
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,146.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,146.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,146.25
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,174.88
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,176.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,148.38
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,148.62
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96054
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.953
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9611799999999999
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,123.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,57.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,57.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.19
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04002
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80529
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46673000000000003
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8891
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91269
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9079299999999999
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9694200000000001
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97452
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90295
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9036200000000001
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9504100000000001
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.12
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.56
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68121
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20958000000000002
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.051039999999999995
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,151.88
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,151.62
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,197.12
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,198.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,157.75
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,157.88
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9560799999999999
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94391
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97311
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,118.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,119.38
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.87
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10912000000000001
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8012699999999999
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4966
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
