Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9219700000000001
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9083200000000001
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9550799999999999
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8703299999999999
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686899999999999
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96094
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.37
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.13
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-85.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47973000000000005
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18679
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.056960000000000004
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,141.38
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,141.5
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,194.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,195.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,194.75
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,216.12
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,216.5
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,216.25
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9744299999999999
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96316
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,140.88
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,140.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.81
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17467
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9787299999999999
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52798
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93906
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95465
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8851
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88418
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783299999999999
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93179
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162600000000001
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9628899999999999
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91202
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.19
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.81
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46383
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2629
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03545
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,177.88
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,242.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,242.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,242.38
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,166.62
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,166.88
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,166.75
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9778399999999999
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97421
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9703700000000001
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,101.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,158.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,162.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,160.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.13
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.027999999999999997
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98062
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.56609
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9461700000000001
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9619700000000001
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93976
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92099
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9578200000000001
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9441200000000001
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94635
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9272100000000001
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.69
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24256999999999998
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.34
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,185.38
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,185.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,185.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,265.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,269.5
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,266.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,193.75
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,197.88
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,195.38
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95593
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95535
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,130.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,129.25
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.057879999999999994
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87051
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5035
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
