Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9659700000000001
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92648
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9676799999999999
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.56
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9246200000000001
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9742700000000001
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96149
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88415
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9499200000000001
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.06
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.63
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59588
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11458
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448200000000001
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.78
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,169.25
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,169.38
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,169.25
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,210.62
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,211.88
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,211.25
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,202.38
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,204.12
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,203.62
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94104
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9681700000000001
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,71.75
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,147.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,148.25
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,148.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,69.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-117.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13179000000000002
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43731000000000003
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9869399999999999
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9623700000000001
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9128700000000001
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9847100000000001
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94153
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9014
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.25
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.56
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39657
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22664
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9466200000000001
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,207.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,207.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,207.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,252.12
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,252.5
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,252.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,230.38
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,230.88
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,230.62
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9542200000000001
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9708200000000001
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9776299999999999
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,85.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,155.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,156.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,155.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.75
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.81
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01347
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7673
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.56567
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97855
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9337799999999999
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99493
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,93.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9744299999999999
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9497399999999999
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9705799999999999
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96924
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9765299999999999
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.69
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5403100000000001
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20974
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.021840000000000002
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,217.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,217.62
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,217.5
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,236.25
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,237.38
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,236.62
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,292.12
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,293.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,292.75
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95978
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9652700000000001
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97595
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,82.38
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,149.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,148.38
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,73.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15917
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84152
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48055
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
