Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9650299999999999
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9261799999999999
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9770200000000001
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9371299999999999
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96085
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.44
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.31
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46571999999999997
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14420999999999998
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.063
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.61
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,177.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,177.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,177.38
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,240.88
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,242.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,241.5
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,248.5
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,249.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,248.75
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9367700000000001
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96985
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9734200000000001
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,68.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,152.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,154.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.44
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.81
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11485
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85431
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5908800000000001
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94501
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8973700000000001
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91553
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91385
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97739
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.19
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.13
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50021
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35763
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02705
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,145.5
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.75
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,260.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,262.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,261.12
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,264.5
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,265.25
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,264.88
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93353
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96725
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9761299999999999
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,142.38
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,142.75
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,142.62
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,74.62
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,74.75
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.44
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.56
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08002999999999999
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88171
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52386
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8804
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98331
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83859
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855299999999999
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9187299999999999
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835799999999999
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.19
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.25
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.62963
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72729
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91376
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,166.38
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,166.88
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,223.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,223.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,223.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,297.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,303.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,300.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96957
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97552
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9785799999999999
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,175.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,176.25
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,175.88
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,78.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.88
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.21447
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8271799999999999
