Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6278600000000001
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.87
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78833
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9540700000000001
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9490000000000001
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9194
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9593200000000001
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91974
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.06
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50283
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26809
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00252
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,199.38
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,199.88
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,199.62
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,262.75
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,264.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,263.62
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,202.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,202.5
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,202.25
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9739399999999999
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97815
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,105.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,109.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,106.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,171.38
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,176.38
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,174.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,90.38
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,49.88
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.81
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07616
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59255
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47997
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97491
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9328299999999999
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84393
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9507700000000001
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93527
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93973
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97031
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.81
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.31
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59963
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26525
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05287000000000001
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,200.88
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,204.38
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,201.75
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,254.62
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,259.5
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,257.25
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,245.62
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,250.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,248.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97913
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9842200000000001
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,185.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,187.5
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,186.38
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,170.56
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.5
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.37
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0417
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60629
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36522
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.56
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9754299999999999
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71804
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8942899999999999
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79693
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9717100000000001
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9851700000000001
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.44
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.44
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.69
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44085
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32033
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00047000000000000004
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,207.5
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,211.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,253.62
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,255.75
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,254.5
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,235.5
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,236.12
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,235.88
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9724700000000001
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9542200000000001
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9844700000000001
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,106.25
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,106.25
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,130.5
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,131.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,130.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,88.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,88.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,8.87
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
