Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.87
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0981
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80475
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18767
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9640200000000001
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8894
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90155
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85821
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9822700000000001
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93481
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93725
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9870899999999999
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97583
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.13
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29961
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35665
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.011859999999999999
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,191.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,191.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,191.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,231.75
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,232.38
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,232.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,218.25
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,218.88
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,218.62
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9481200000000001
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,141.25
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,149.88
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,146.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,91.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,91.25
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.62
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05922
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81576
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23521999999999998
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9813799999999999
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69793
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86029
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8660899999999999
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631299999999999
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686600000000001
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89438
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.81
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.25
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57324
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.63894
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,189.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,189.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,189.25
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,213.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,222.38
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,218.75
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,235.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,235.25
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,235.12
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98157
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96439
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99179
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,118.5
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,118.5
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,118.5
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,135.62
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,140.88
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,120.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.13
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05732999999999999
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78082
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28594
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95731
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79052
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9143399999999999
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9181799999999999
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686600000000001
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9784200000000001
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9640799999999999
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.19
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30559000000000003
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.056929999999999994
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9345100000000001
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,219.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,219.88
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,219.38
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,225.5
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,230.62
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,228.12
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,279.38
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,279.88
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,279.62
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96954
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9850200000000001
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9851700000000001
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,210.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,212.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,211.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,91.62
