Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,91.62
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.44
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.69
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16103
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76889
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.60525
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9644799999999999
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76782
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9662799999999999
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9854700000000001
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96695
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95865
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9760700000000001
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.13
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-112.44
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.14257
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2694
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9092399999999999
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,233.5
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,235.38
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,234.38
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,289.75
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,291.25
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,290.5
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,276.88
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,277.12
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,277.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98575
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9864799999999999
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,127.88
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,128.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,128.5
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,208.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,208.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,208.38
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.44
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.44
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07282999999999999
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85016
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55288
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70468
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89487
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9723799999999999
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9840399999999999
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8963899999999999
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-123.69
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-125.25
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19405
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.42843000000000003
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.46993
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,251.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,251.25
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,251.12
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,285.88
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,287.5
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,286.25
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,236.5
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,246.25
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,238.75
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9789100000000001
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9774200000000001
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98587
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,114.88
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,164.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,166.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,165.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,91.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-155.94
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.31
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.87
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0025800000000000003
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75171
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41238
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9857799999999999
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70968
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9712799999999999
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.5
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84805
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95215
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9799200000000001
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.88
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.5
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6512100000000001
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7276600000000001
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.74038
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,225.62
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,226.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,225.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,238.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,240.88
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,239.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,240.75
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,241.25
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,241.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9648100000000001
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97235
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9895
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
