Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,145.25
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,147.25
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,104.62
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.19
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.06
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03563
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77542
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36396999999999996
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9864200000000001
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8226600000000001
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,72.5
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711299999999999
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9616399999999999
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99521
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.32
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.56
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-101.56
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9491
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94229
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.15685
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,223.12
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,223.38
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,223.25
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,232.75
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,234.62
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,233.38
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,291.12
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,292.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,291.5
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94955
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9901700000000001
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,202.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,202.75
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,202.62
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.23909
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61111
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5915199999999999
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9833700000000001
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80374
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96725
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.75
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787600000000001
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99823
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9638700000000001
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90655
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-151.75
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.93
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-152.06
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7561
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80896
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8006300000000001
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,80.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,161.75
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,165.12
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.38
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,330.5
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,331.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,330.88
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,245.88
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,247.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,246.38
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98193
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98944
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9832799999999999
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,119.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,205.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,217.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,214.5
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,87.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,40.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17723
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6553
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54589
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99316
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93127
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9835799999999999
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,96.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,100.25
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,97.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.19
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93948
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98569
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9402200000000001
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8889100000000001
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95447
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.81
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.87
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.37
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74984
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.81247
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.80618
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,247.5
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,250.62
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,248.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,282.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,293.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,290.38
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,230.88
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,231.25
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,231.12
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96301
