Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98688
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,105.38
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,24.12
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.06
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04149
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67947
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54562
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91806
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9557200000000001
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928299999999999
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9724700000000001
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9466200000000001
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9517200000000001
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9641700000000001
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9068299999999999
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.19
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.69
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95499
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95886
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9535799999999999
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,151.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,152.25
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,230.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,231.88
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,230.75
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,251.75
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,262.62
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,255.12
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9912700000000001
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9845299999999999
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,98.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,100.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,235.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,237.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,236.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,92.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,82.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.07
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0786
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38573
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5906899999999999
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9712799999999999
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,71.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922200000000001
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9492200000000001
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9940200000000001
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89075
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.56
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.25
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96677
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96509
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95581
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,84.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,199.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,201.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,200.75
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,345.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,349.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,346.12
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,245.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,246.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,245.38
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95239
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98639
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9919399999999999
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,192.25
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,193.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,192.88
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,128.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,128.5
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,128.38
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.81
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.06
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16521
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9880399999999999
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48138000000000003
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98688
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8880299999999999
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9526100000000001
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.25
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.25
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899600000000001
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.88
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96741
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9680799999999999
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96405
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.67
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,77.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,186.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,314.38
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,315.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,314.75
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,275.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,275.25
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,275.12
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
