Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9824799999999999
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,127.12
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,128.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,128.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,149.12
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,151.25
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,149.88
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,99.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-144.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.69
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.25
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02766
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5585600000000001
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22236999999999998
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99097
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95035
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9869100000000001
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91809
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595299999999999
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.94
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.69
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9824799999999999
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91751
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97925
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,245.5
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,247.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,246.25
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,225.62
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,228.25
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,226.5
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,245.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,250.38
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,248.75
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9858399999999999
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97824
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,139.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,139.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,172.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,174.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,173.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,71.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,71.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03572
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82919
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49767
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9900200000000001
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9762299999999999
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99603
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9508700000000001
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.19
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.18
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98239
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98224
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9239200000000001
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.75
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,287.38
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,291.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,288.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,252.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,253.25
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,252.5
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,212.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,214.12
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,212.75
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98926
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9675600000000001
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,153.12
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,153.25
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,153.25
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,158.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,159.12
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,158.62
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,43.06
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08843
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9135700000000001
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47121
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9822700000000001
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9939600000000001
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9720799999999999
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,87.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9078
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.38
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.31
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98462
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9697
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9383799999999999
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.09
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.11
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,251.62
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,251.75
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,251.75
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,304.38
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,305.25
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,304.75
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,233.25
