Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,236.5
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,234.88
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97977
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9787299999999999
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97998
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,123.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,161.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,162.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,75.5
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.5
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04225
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89194
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39876
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98929
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9771700000000001
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8821399999999999
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,78.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8735299999999999
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9915200000000001
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9757399999999999
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.44
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.87
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9849899999999999
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98621
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94134
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,233.88
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,240.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,235.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,224.75
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,226.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,225.5
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,203.62
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,204.62
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,204.12
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98056
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97519
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,127.38
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,145.5
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,146.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,146.25
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,106.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,106.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.56
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.56
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.56
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0040100000000000005
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75979
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30105
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9812
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9280700000000001
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9906
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85821
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94611
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9602700000000001
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99405
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8834200000000001
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.69
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.62
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95645
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96399
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9549200000000001
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,234.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,239.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,237.25
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,226.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,227.12
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,226.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,242.88
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,243.75
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,243.5
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9717399999999999
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97885
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,97.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,143.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,147.25
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,145.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.88
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.07
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01143
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79773
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34502
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95294
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95993
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9557200000000001
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94199
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9086
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.13
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9925799999999999
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99121
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9893200000000001
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
