Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,182.88
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,184.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,183.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,192.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,198.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,195.75
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,185.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,191.38
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,189.5
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9593200000000001
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9852
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,107.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,112.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,94.38
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,91.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.94
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02889
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77273
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21028000000000002
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9520000000000001
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95239
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96136
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94806
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.56
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99249
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99072
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99106
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.34
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,175.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,183.88
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,180.88
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,179.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,182.12
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.62
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,195.75
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,201.5
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,198.38
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9798600000000001
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97644
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97382
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,118.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,122.38
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,119.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,138.38
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,139.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,138.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,95.81
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.011859999999999999
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8788100000000001
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36321
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9763200000000001
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97485
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8082199999999999
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96472
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9338700000000001
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9925799999999999
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9452200000000001
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98941
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98441
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9837899999999999
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.97
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,196.88
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,216.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,218.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,217.5
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,196.75
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,198.12
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,197.38
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9812299999999999
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99319
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,91.38
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,153.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,153.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.63
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04485
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86798
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3348
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9270299999999999
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736299999999999
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.19
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94757
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94183
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9422299999999999
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82901
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9952700000000001
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86361
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.56
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.81
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99069
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9757100000000001
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9899600000000001
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
