Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,135.88
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,250.75
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,252.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,251.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,217.38
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,219.25
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,218.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96573
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99423
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,130.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,131.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,130.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,128.25
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,134.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,131.25
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.19
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.63
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17995
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87576
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30430999999999997
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9305100000000001
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82614
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8988299999999999
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9209299999999999
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9018799999999999
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9423799999999999
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.75
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87774
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94409
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.19
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.31
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-137.75
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6291800000000001
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67187
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68615
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,177.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,177.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.38
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,208.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,209.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,209.12
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,240.62
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,246.88
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,243.75
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9736899999999999
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9798600000000001
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95306
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,106.12
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,160.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,162.12
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,161.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,56.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,97.31
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.19
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.56
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03416
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58685
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36205
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96777
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75793
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92868
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.88
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9919100000000001
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9156799999999999
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93396
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9587100000000001
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-137.81
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.31
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.67364
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73285
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70489
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,215.88
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,216.5
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,216.12
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,217.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,218.88
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,218.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,168.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,167.88
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9913299999999999
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9589200000000001
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9895
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,177.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,178.25
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,178.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,111.25
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,112.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.12
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-111.44
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01192
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67648
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0345
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9347200000000001
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8204299999999999
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9484600000000001
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8789
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9720799999999999
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.63
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.44
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9266
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9347799999999999
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91476
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
