Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,240.5
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,240.88
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,240.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,172.75
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,178.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,175.62
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,223.12
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,223.38
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,223.25
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94366
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95401
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,116.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,75.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,76.62
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,76.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.63
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.75
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0891
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9773299999999999
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42251000000000005
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9600200000000001
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7882
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.81
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9010600000000001
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88397
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9767100000000001
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87521
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.75
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.19
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-79.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89645
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.89105
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14549
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,147.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,148.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,147.62
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,194.25
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,195.62
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,195.12
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,209.5
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,210.38
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,210.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9526100000000001
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92285
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97806
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,86.12
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,88.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,77.12
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.81
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.87
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.37
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04317
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55508
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11849000000000001
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86334
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8383799999999999
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94339
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9818100000000001
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.12
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9865700000000001
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9542799999999999
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84298
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.75
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.87
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-113.87
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9361299999999999
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93194
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.34331
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,165.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,169.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,209.25
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,209.62
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,209.5
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97583
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96167
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98462
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,100.88
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,125.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,126.38
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,92.62
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,92.38
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.44
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0721
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62557
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14733
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8532700000000001
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73916
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88754
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91299
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98526
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747600000000001
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8680100000000001
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.81
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9729
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95288
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
