Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,158.5
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,158.62
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.5
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,199.75
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,200.12
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,200.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,219.38
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,219.62
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,219.5
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95773
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9686600000000001
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9585600000000001
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,80.62
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,125.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,126.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,60.75
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.69
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02043
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5754
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26574000000000003
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8620899999999999
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7987
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9324600000000001
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.37
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9460700000000001
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9188200000000001
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574600000000001
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.75
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.93
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85992
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80658
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,161.5
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,162.12
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,161.62
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,172.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,174.62
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,173.62
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,209.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,210.25
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,209.88
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9324899999999999
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94815
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9640799999999999
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,66.25
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,99.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-157.94
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00621
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66986
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29448
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83593
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76584
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84659
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95132
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9633200000000001
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87115
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96399
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.44
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.19
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9259299999999999
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9093
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83194
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,131.25
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,129.88
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,148.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,190.62
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,196.38
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,192.25
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.82034
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93973
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97751
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,96.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,97.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,79.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03517
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42089
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23496999999999998
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9408299999999999
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80288
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69671
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86654
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9605100000000001
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92566
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.13
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.56
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.06
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9943200000000001
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99341
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9855
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
