Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,126.38
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,161.25
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,163.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,162.12
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9798899999999999
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9682
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,81.38
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,171.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,174.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,172.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,69.62
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,38.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.19
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16808
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47081999999999996
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48873
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93127
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76199
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75137
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924299999999999
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97415
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,111.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9440000000000001
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91553
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9770200000000001
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.13
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.60131
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8337100000000001
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68981
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,173.75
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,176.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,175.75
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,259.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,262.38
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,260.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,237.5
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,240.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,238.25
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94153
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9505600000000001
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96039
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,103.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,57.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.81
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.56
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06327999999999999
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77777
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24483000000000002
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9423799999999999
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9100299999999999
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79898
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9660299999999999
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99121
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93558
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.12
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75103
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74041
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7865300000000001
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,175.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,176.25
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,175.75
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,223.38
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,224.62
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,224.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,190.5
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,203.12
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,193.12
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95245
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9708899999999999
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95435
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,74.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,142.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,142.38
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06224
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9922200000000001
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55798
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91955
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89395
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89371
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99731
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9213899999999999
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736899999999999
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8815
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9340799999999999
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93158
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.94
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.75
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
