Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9096700000000001
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.46001000000000003
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91986
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.7
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,169.5
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,169.62
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,169.5
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,207.75
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,208.5
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,208.12
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,182.25
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,187.38
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,184.88
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9537
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95529
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.56
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13298
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47115
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93225
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81802
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86477
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9598700000000001
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86859
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734799999999999
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8637100000000001
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.38
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9367700000000001
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85116
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.39
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,145.88
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,206.12
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,206.5
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,206.38
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,180.38
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,182.38
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,181.62
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94284
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9587100000000001
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,74.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,74.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,111.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,112.38
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.81
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.44
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.81
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0659
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6018
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29458
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9560799999999999
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7846
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9574600000000001
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.06
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99274
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92569
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93634
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8294
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869700000000001
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73278
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.38
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.93
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-116.56
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9584600000000001
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.85104
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.55828
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,163.88
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,163.88
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,163.88
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,171.12
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,172.5
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,171.75
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,193.38
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,198.25
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,195.88
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9754299999999999
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9542200000000001
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96439
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,98.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,106.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,107.12
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.81
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09935
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64858
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29836
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.25
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87411
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7478899999999999
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77203
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9677399999999999
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688100000000001
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85162
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90994
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81018
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
