Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.19
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97778
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90555
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96201
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,139.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,139.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,146.5
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,147.12
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,146.75
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,151.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,151.62
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,151.38
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9574299999999999
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,64.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,63.62
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,116.62
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,120.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,118.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,70.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,171.94
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.87
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.44
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08048999999999999
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67852
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42483000000000004
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87579
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9137299999999999
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91775
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9672200000000001
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87411
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9838899999999999
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70703
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9729899999999999
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98206
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9638399999999999
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.73
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,105.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,106.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,180.25
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,184.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,182.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,189.12
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,189.75
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,189.38
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93445
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9837299999999999
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,129.5
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,135.5
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,132.5
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.13
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.94
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12209
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55395
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38955
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8684700000000001
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9624299999999999
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98441
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9883700000000001
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,114.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,114.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9307200000000001
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77905
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.19
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.81
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97375
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9753700000000001
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96442
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,114.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,116.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,177.62
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,181.38
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,237.12
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,237.88
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,237.5
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9473299999999999
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96719
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9743299999999999
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,69.75
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,70.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,132.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,133.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,71.12
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,71.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-162.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.56
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.81
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02556
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66796
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41222
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88965
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8241200000000001
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98767
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9649700000000001
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677100000000001
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9548
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
