Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.94
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97769
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93725
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9805
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,117.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,117.88
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,190.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,192.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,191.25
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,205.38
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,206.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,205.62
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98459
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,111.62
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,112.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,112.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,186.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,186.75
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,186.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,75.75
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.87
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.75
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.19
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17467
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6783399999999999
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51321
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9299
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81488
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95373
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94855
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9879100000000001
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9745799999999999
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,115.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9499799999999999
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9930700000000001
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.94
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.19
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-132.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.65774
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72882
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.57693
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,185.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,185.38
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,185.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,275.75
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,277.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,276.62
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,235.62
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,236.5
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,236.25
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95206
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97708
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,138.38
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,140.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,84.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,36.94
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.94
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08574
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6025
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4251
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94034
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8564700000000001
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9752200000000001
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895299999999999
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9853200000000001
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9651799999999999
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9941700000000001
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9285899999999999
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.69
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.31
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87555
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.77771
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,194.38
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,194.75
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,194.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,251.5
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,259.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,253.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,223.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,224.62
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,224.25
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9737899999999999
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,130.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,132.75
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,131.75
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,144.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,145.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,144.75
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08717000000000001
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67324
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3962
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91919
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8933399999999999
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97125
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9904799999999999
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94565
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89123
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
