Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688399999999999
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821200000000001
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,263.25
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,264.88
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,264.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,264.88
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,269.38
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,268.12
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,256.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,257.62
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,256.88
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9753700000000001
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96454
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,128.38
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,127.62
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,64.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.031239999999999997
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62927
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18962
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9017
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92715
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84521
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9378700000000001
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9730200000000001
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98569
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90515
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98651
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928299999999999
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,206.62
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,210.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,208.62
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,253.12
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,254.38
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,253.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,216.88
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,217.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,217.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95505
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9811700000000001
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,154.5
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,155.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,154.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,90.25
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-144.19
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.31
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13228
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57092
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36239
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9271799999999999
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94586
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95999
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9129299999999999
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9699399999999999
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81616
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92401
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818100000000001
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.41
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,184.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,184.5
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,184.25
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,275.25
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,275.62
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,275.38
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,264.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,265.5
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,264.75
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9728100000000001
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,122.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-130.63
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.31
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06847
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45643999999999996
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11754
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9526100000000001
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84198
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80002
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.69
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584299999999999
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95596
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
