Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751299999999999
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772299999999999
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92929
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97159
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,209.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,210.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,210.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,207.12
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,208.75
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,207.88
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,252.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,255.12
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,253.5
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97009
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98059
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,164.12
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,164.88
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,164.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,101.88
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14995
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68518
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22411
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91781
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92111
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79614
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9553200000000001
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94376
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9730200000000001
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94385
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9518700000000001
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9268200000000001
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827299999999999
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9803799999999999
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,172.88
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,173.75
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,173.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,270.38
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,271.62
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,271.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,263.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,263.12
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,263.12
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97321
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9617600000000001
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,110.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,112.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,144.69
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.82
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.93
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.084
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57855
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1183
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97882
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8953200000000001
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92563
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9324600000000001
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8838799999999999
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9672200000000001
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909100000000001
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.94
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,226.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,231.88
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,229.12
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,206.38
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,213.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,210.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,286.25
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,289.5
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,288.62
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9637399999999999
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9852299999999999
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98416
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,75.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,176.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,179.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,178.25
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,94.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.94
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.56
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.37
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06014
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5473
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1252
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97211
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8732
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9364
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9295
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
