Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8925200000000001
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444600000000001
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959100000000001
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9844700000000001
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,202.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,202.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,202.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,259.62
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,262.75
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,261.25
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,255.88
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,260.12
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,258.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9752799999999999
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9871200000000001
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9707
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,85.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,199.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,200.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,199.62
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,38.31
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.75
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08132
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61682
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42991999999999997
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90225
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89364
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725299999999999
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9204700000000001
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8946799999999999
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,121.75
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9641700000000001
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9374100000000001
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92984
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99677
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.12
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,196.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,197.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,196.88
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,288.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,298.25
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,291.25
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,283.38
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,283.75
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,283.5
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9550799999999999
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98511
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96683
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,177.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,177.88
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.63
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12224000000000002
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76159
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43954
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9271799999999999
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9768399999999999
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97882
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8688600000000001
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96231
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8574799999999999
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9380200000000001
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9936200000000001
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,153.12
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,287.25
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,288.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,287.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,235.5
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,235.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,235.62
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9829399999999999
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,57.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,160.38
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,161.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,160.62
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,67.38
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.56
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.69
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09272999999999999
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68725
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47317
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93515
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9272100000000001
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9831200000000001
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9103399999999999
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
