Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,112.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82852
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,151.62
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,152.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.88
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,268.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,268.75
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,268.5
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,307.12
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,308.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,307.62
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9840399999999999
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,75.88
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,146.38
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,146.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.94
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.31
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.047560000000000005
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41466000000000003
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19124000000000002
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9768399999999999
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89474
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88016
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85574
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9057299999999999
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81143
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552299999999999
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,196.5
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,196.62
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,233.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,236.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,234.75
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,268.75
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,270.25
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,269.5
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9842200000000001
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9651200000000001
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,102.62
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,114.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,113.38
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.31
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.06
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02522
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43501999999999996
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17887999999999998
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88464
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77688
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7750199999999999
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9494600000000001
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9127799999999999
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96567
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80984
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9189700000000001
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92715
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9954799999999999
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.16
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.73
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,192.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,193.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,192.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,193.12
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,192.75
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,251.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,255.5
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,253.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9356399999999999
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9746100000000001
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,126.38
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.87
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.19
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06096
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4132
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37264
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94705
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86355
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9425
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.44
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93924
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95804
