Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86682
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9893200000000001
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8959
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99692
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9943200000000001
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,167.62
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,167.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,167.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,283.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,284.88
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,284.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,215.25
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,215.75
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9503799999999999
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97821
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9872700000000001
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,66.12
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,130.75
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,131.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,131.12
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,94.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,45.25
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.31
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08717000000000001
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43813
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39629000000000003
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9694200000000001
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9054200000000001
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96735
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9131799999999999
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97388
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91354
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9930700000000001
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9934700000000001
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.72
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,183.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,183.12
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,283.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,284.38
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,283.75
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,251.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,252.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,251.5
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92795
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9796100000000001
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9768399999999999
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,141.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,142.38
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,72.62
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.06
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.31
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12959
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57089
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5031100000000001
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9549200000000001
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85309
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96686
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89245
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96011
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9581299999999999
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96057
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99521
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.34
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,174.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,174.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,233.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,240.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,234.62
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,255.12
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,260.38
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,258.25
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9318200000000001
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95306
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9688399999999999
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,113.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,114.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,62.25
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.62
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14894000000000002
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68908
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23192
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94125
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91284
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9721700000000001
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
