Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94211
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85855
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9315200000000001
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88354
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,136.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,227.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,230.5
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,228.25
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,205.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,206.75
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,206.38
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9676799999999999
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,76.75
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,126.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,127.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,55.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.25
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.13
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18233
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50161
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48876000000000003
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8461299999999999
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79956
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92438
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9111899999999999
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433299999999999
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8435299999999999
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787299999999999
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93979
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9941700000000001
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99554
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,149.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,149.5
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,149.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,205.5
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,206.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,205.75
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,222.12
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,222.38
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,222.25
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95981
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,72.5
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-154.87
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.25
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00719
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49035
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30025
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8930299999999999
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82126
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9530299999999999
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8829299999999999
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9313
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8871399999999999
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9305700000000001
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96362
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83139
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7480100000000001
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.12
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,178.75
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,180.62
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,180.12
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,163.88
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,175.38
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,167.25
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9236700000000001
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96805
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,110.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,113.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-123.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.44
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06648
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84088
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25551
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88745
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91855
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93506
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
