Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89743
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89325
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9114700000000001
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85345
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957299999999999
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,164.75
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,165.25
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,165.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,195.12
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,198.38
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,196.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,168.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,169.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,168.38
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9697
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,111.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,112.75
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06484
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9475100000000001
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23204
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9510799999999999
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8864700000000001
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98593
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754299999999999
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9306
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9198299999999999
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95752
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.69
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.19
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95972
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.61932
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6892
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.67
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,150.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,151.38
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,151.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,187.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,189.38
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,188.5
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,169.88
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,170.38
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9470200000000001
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9823
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,158.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,159.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,159.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.88
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.81
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13817000000000002
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8493299999999999
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5182399999999999
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8451799999999999
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9027700000000001
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98462
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.06
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95425
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90915
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93332
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87836
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9670700000000001
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9621299999999999
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,176.19
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97006
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8013
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.86072
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,103.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,223.62
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,226.25
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,224.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,197.88
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,198.75
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,198.12
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94501
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98383
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,123.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.31
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.19
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.13
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.027760000000000003
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69119
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2813
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9241
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9489700000000001
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9398200000000001
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
