Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9061299999999999
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93414
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8249200000000001
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8823200000000001
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93491
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.13
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.5
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547399999999999
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69668
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50451
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,140.12
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,146.25
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,142.62
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,191.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,192.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,192.38
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,183.5
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,191.5
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,186.75
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9736899999999999
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97552
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,94.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,74.38
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.13
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.81
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05635
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59463
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13188
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9431799999999999
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93845
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9643200000000001
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91391
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94037
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9726899999999999
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8211299999999999
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9166200000000001
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.69
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.56
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9550200000000001
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87955
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6761699999999999
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,141.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,143.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,154.75
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,156.38
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.88
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,191.5
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,193.12
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,192.25
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96329
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,71.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,71.38
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,71.25
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,99.88
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,99.5
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,93.38
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,150.31
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.63
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11684000000000001
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62402
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0627
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9638100000000001
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8988
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9814799999999999
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88861
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715299999999999
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94595
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9402200000000001
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.19
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.81
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-102.75
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95084
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9547100000000001
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.19109
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.81
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.84
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,143.88
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,144.12
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,164.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,164.62
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,164.25
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,221.38
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,222.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,221.75
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95578
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,66.25
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,132.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,134.25
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,86.25
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,87.25
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.87
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.5
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.44
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05769
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65978
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32323
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96216
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81024
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779399999999999
