Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.56
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9379
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9376200000000001
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90048
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9490700000000001
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9694799999999999
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.87
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.87
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85925
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7914100000000001
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6853600000000001
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,137.62
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,138.5
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,138.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,201.88
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,203.62
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,202.25
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,213.38
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,218.12
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,216.88
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97372
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97836
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,89.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,151.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,150.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,62.87
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.69
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06358
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55785
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42573999999999995
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9069799999999999
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77798
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93701
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8896799999999999
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9680799999999999
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91669
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9619700000000001
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9518700000000001
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.62
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.67889
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.71002
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8392
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,143.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,143.38
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,143.12
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,208.88
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,210.25
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,209.62
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,207.38
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,207.62
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,207.38
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9660299999999999
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97565
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9688100000000001
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,136.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,96.81
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.13
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.013869999999999999
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50912
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5046
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9414100000000001
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79638
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99329
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,81.75
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.75
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9201
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9750700000000001
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9100299999999999
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9638700000000001
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875799999999999
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8083199999999999
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.44
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63937
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67501
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8547299999999999
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,137.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,137.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.38
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,203.38
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,208.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,206.88
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,205.12
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,205.75
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,205.5
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9896799999999999
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92364
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9842200000000001
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,126.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,126.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.81
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08412
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62298
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02327
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
