Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96799
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88049
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9756799999999999
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9324
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588899999999999
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89487
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9785799999999999
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85675
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.69
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.56
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90155
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.77823
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,190.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,190.5
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,190.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,183.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,184.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,198.62
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,199.75
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,199.12
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9577899999999999
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95157
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97311
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,94.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,63.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-143.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-92.18
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10933
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41744
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00563
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9915200000000001
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9231299999999999
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8338899999999999
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91656
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9413100000000001
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9517200000000001
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859899999999999
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92416
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.94
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.19
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92776
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92355
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9480299999999999
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,198.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,198.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,198.5
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,156.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,157.62
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,156.75
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,161.12
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,173.38
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,163.88
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9838899999999999
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91879
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,99.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,99.12
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,86.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,86.38
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,62.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.19
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.25
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-100.31
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01195
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54794
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06334
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9627100000000001
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79318
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621299999999999
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92691
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9114399999999999
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9132399999999999
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.62
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.06
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-119.06
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15547
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.40734000000000004
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.34783000000000003
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,189.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,190.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,197.25
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,198.38
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,197.88
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9783299999999999
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9618200000000001
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,115.88
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,118.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,68.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,150.56
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.69
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02428
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44454
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.051620000000000006
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
