Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94485
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9183600000000001
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79348
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.19
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99429
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88165
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89786
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552299999999999
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8661200000000001
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.94
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-117.38
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-109.44
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.06062000000000001
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.27453
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.24816
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,186.25
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,186.75
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,186.5
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,191.62
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,193.62
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,192.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.12
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9545299999999999
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9378700000000001
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,91.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.06
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.31
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-95.69
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02486
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6268600000000001
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.11571
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99139
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9864200000000001
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9441799999999999
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.31
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89694
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92532
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9175399999999999
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91348
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.31
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.37
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8986200000000001
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49331
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8805200000000001
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,161.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,161.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,161.5
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,225.75
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,230.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,228.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,164.62
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,160.38
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97415
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9404899999999999
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9770200000000001
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,75.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,99.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,100.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,79.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,79.88
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,79.88
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-158.19
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.19
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04036
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62084
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1216
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9430200000000001
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,77.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.94
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85409
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99741
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91495
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84555
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99597
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8378899999999999
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.87
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8269299999999999
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78515
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8233600000000001
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.95
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,171.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,171.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,171.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,265.38
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,266.25
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,265.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,159.75
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.62
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9741200000000001
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9627700000000001
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,169.25
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,168.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.13
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.56
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06954
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57723
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.66851
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
