Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93405
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.914
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93579
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88208
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9520299999999999
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9160799999999999
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8114600000000001
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.12
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.38
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-116.31
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.25521
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.45925
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.37148000000000003
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,130.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.62
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,221.75
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,223.12
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,222.5
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,165.12
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,165.38
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,165.25
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96765
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9890700000000001
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,67.38
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,179.62
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,180.38
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,180.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.19
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07161000000000001
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6046100000000001
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61215
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9417700000000001
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77868
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9231600000000001
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88251
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9503799999999999
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9161100000000001
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9732700000000001
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99454
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9004200000000001
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-113.81
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-111.94
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-123.69
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26744
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23592
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.42741999999999997
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,145.12
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,145.38
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,242.88
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,243.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,243.12
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,163.75
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,164.5
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,164.12
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9737899999999999
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9646600000000001
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9803799999999999
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,78.5
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,104.62
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,106.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.5
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.44
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04369
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68276
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24205
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93225
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83041
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96014
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.31
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9173899999999999
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94635
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9035
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9325200000000001
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574299999999999
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8534799999999999
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.31
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-154.37
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7630899999999999
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84836
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8199700000000001
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,137.62
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,138.25
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,157.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,158.5
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,133.5
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,138.12
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9435399999999999
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95511
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9892299999999999
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,98.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,93.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.06
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.5
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
