Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09963
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8367600000000001
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26661999999999997
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81805
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81372
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9549200000000001
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.44
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91058
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91064
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9141799999999999
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8471
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9922200000000001
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8289200000000001
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.81
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.87
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3557
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14284000000000002
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.44
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,104.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,105.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,160.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,163.75
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,161.25
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,205.5
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,206.25
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,205.88
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9422
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9509
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9660299999999999
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,167.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.5
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03615
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76785
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22346999999999997
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.69
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83536
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71133
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71359
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.38
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93106
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8938
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9122
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81939
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92679
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91891
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9379
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8635799999999999
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94788
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.83
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,90.25
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,147.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,148.5
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,148.12
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89007
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9505299999999999
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,122.5
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,123.88
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,122.88
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,90.88
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.06
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07485
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7477699999999999
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26574000000000003
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.69
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91122
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7499399999999999
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77276
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.69
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9678
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88135
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8611700000000001
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490000000000001
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9840399999999999
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9366399999999999
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.36178
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8670899999999999
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.66
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,109.12
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,180.62
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,181.88
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,181.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,128.25
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8704200000000001
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96094
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95386
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,101.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.06
