Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.62
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04829
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54495
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5092399999999999
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8352299999999999
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66751
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80615
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9061899999999999
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91525
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92117
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93594
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-103.44
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7279
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.50515
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.1667
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.66
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.34
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.41
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,182.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,184.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,183.38
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,143.25
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,144.12
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,143.75
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88235
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89917
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94104
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.44
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.028030000000000003
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5342600000000001
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09206
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.81
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9340200000000001
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63781
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79782
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.19
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94214
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87326
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7924800000000001
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776299999999999
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9182100000000001
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.19
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71539
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7723399999999999
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48144
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,126.25
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,101.62
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,102.12
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95035
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9489700000000001
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.87
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.31
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.75
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11556
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44869
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40075
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84436
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78149
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93204
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87897
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9455899999999999
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8603799999999999
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76046
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762299999999999
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7724300000000001
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7227100000000001
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5212
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,96.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,157.88
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,161.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,131.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,131.38
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.12
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.87344
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94937
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,124.75
