Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,124.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.12
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.13
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0656
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53152
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52444
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93555
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9219299999999999
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.06
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91632
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87454
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78778
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97482
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.19
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.38
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5465899999999999
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.63479
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8738100000000001
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.41
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.3
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,86.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,190.25
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,190.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,190.38
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,144.5
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,144.25
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9765299999999999
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8818600000000001
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94675
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,69.38
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,70.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.56
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00279
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48305
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08872999999999999
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80758
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75259
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85165
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90271
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8675200000000001
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9408299999999999
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9835200000000001
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91635
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.25
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.44
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43642
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21703000000000003
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.10042000000000001
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,125.75
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,125.62
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,121.75
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,122.38
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,122.12
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.845
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.893
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94226
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.06
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01714
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50054
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15541
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91748
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77578
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765299999999999
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9156799999999999
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9313600000000001
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89371
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80035
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99384
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87759
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.37
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.81
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57284
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9462299999999999
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7226199999999999
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,80.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,137.12
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,139.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,137.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8938299999999999
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97159
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96335
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
