Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,122.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.56
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.94
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.049760000000000006
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55923
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40862
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.25
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91785
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6743100000000001
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8262
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.32
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82458
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9111
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88089
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7621100000000001
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9600200000000001
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-124.56
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-121.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.51089
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.48638000000000003
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,172.12
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,173.5
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,172.88
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,116.75
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9156799999999999
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9328
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96619
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.75
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.022719999999999997
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65762
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27860999999999997
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80047
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9182100000000001
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81048
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.13
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8853700000000001
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406100000000001
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8585799999999999
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78845
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9931
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9420200000000001
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.81
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.31
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.52227
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6291100000000001
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.95
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,75.38
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,75.62
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,153.12
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,155.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,140.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,142.88
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9167200000000001
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9198299999999999
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9556899999999999
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,78.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,77.88
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.81
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.81
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10527
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7511899999999999
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30465
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8236700000000001
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82342
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80407
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8175
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627100000000001
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86645
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76056
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9913299999999999
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92456
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.25
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5452199999999999
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.64977
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837299999999999
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,121.75
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,121.88
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,121.88
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9343299999999999
