Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9094200000000001
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9532200000000001
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13851
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77789
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17733
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95035
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80655
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8390200000000001
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.56
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8059999999999999
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9807100000000001
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8554700000000001
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75674
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87436
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.56
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47941999999999996
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21101999999999999
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9497700000000001
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,92.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,141.75
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,141.12
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94119
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9035
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9663700000000001
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,78.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.69
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03752
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6632899999999999
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35235
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84149
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91781
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7751100000000001
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.56
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76718
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9410700000000001
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8640700000000001
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80481
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8479899999999999
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.862
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.31
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.63
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48888000000000004
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29225999999999996
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00456
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,90.75
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,129.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,131.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,104.25
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94311
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9491
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9651200000000001
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,91.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.87
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.37
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01927
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62722
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23310999999999998
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8067300000000001
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74035
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69311
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.56
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992899999999999
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94455
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87179
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76373
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91748
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9587100000000001
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.37
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.56
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44326000000000004
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27333
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03639
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,86.38
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.38
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,133.62
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,136.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,134.62
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
