Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92294
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94073
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95962
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,93.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,95.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,8.43
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.18
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03325
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37078
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4486
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95047
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69039
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93265
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.5
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8802200000000001
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9336200000000001
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79651
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606600000000001
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.56
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.19
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.5
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44836000000000004
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19307
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.016130000000000002
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,97.75
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,135.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,140.12
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,138.88
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,136.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,136.25
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9525399999999999
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9400299999999999
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,88.25
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-155.56
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-70.06
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-95.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00139
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.32677
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08516
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95737
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67889
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71914
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.06
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90338
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88379
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86188
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8406299999999999
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7551800000000001
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.75
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.19
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46328
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25435
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0042899999999999995
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,109.12
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,128.5
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,130.25
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,95.75
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.75
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9595600000000001
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9286200000000001
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9642
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,81.62
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,64.07
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10704000000000001
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48717
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1751
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.13
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8143
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90417
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7014699999999999
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.69
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91653
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87164
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76898
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90695
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8198799999999999
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.88
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.19
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.63
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5845
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25106
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03783
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,99.88
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,135.5
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,102.75
