Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9373799999999999
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95431
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,88.5
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.07
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.13
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0204
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5220899999999999
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2011
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.63
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9294100000000001
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9325600000000001
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72827
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.19
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83044
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86813
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7106899999999999
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80014
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.31
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.81
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42327
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13313
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0143
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,105.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,148.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,149.75
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,149.12
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,97.38
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,98.25
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9585
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9536100000000001
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9529700000000001
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,98.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.31
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.44
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.25
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03993
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69519
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28319
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.31
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80529
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65777
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73626
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.858
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8611700000000001
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76471
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75744
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.62
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.12
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58999
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2444
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9492200000000001
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,96.5
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,147.38
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,148.25
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,147.75
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,105.88
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,106.12
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9697600000000001
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9254100000000001
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95734
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,62.38
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,87.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,38.37
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.81
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.058120000000000005
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61682
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36699
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83786
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68328
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.88
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8163100000000001
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8710899999999999
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81643
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9510200000000001
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80093
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95355
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880399999999999
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,106.75
