Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,138.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,140.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,134.25
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9621
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9186700000000001
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9585600000000001
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,64.62
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.81
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.06
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.75
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04045
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62457
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35262
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.57
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81921
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7221
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93463
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.19
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9396700000000001
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9741799999999999
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89105
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8692
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8808299999999999
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787600000000001
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,112.25
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,148.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,149.62
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90884
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9447
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9725
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.56
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.19
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.015090000000000001
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72512
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2921
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79425
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71035
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84936
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9311799999999999
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9395700000000001
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89917
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79773
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9579200000000001
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8540000000000001
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,142.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,144.12
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,143.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,118.25
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,118.75
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94385
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93652
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9754299999999999
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.69
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.06
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.055920000000000004
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8526600000000001
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42553
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.81
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86221
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72107
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7883600000000001
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404899999999999
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93942
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9201
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7661100000000001
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8106399999999999
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97391
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,23.0
