Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,152.75
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,136.75
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94931
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92258
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,83.75
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.44
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.044719999999999996
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79986
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35695
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83975
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8031
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81582
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.5
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84259
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9481200000000001
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84793
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72711
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76855
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908100000000001
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,127.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,175.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,136.12
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9376200000000001
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9176
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98093
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,83.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.5
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.81
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11754
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8834200000000001
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29369
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82745
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6452600000000001
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8303200000000001
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.25
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8735
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9536100000000001
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8579100000000001
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92551
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95047
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97803
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,132.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,132.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,166.25
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,166.88
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,160.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,160.62
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,160.38
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9177200000000001
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9386
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9747600000000001
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-46.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.049030000000000004
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74746
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26159
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.56
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8208
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6331100000000001
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81295
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.44
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82699
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92486
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8644700000000001
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9212600000000001
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9491
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97345
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.11
