Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,106.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,107.25
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,147.75
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,129.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,129.12
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93994
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93274
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9638399999999999
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,84.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,85.5
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,97.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.5
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02223
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47546000000000005
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16667
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8598899999999999
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8821399999999999
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9294399999999999
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.13
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85177
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9553200000000001
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85925
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9114700000000001
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91556
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8454
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.56
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9275200000000001
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7965399999999999
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,97.5
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,97.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,141.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,143.38
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,142.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,112.62
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,112.75
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95462
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9275200000000001
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97806
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.07
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.38
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.75
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05318
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6291399999999999
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20613
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8707
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74017
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8246399999999999
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.37
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88376
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91824
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8376399999999999
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88061
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9811700000000001
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7741399999999999
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.19
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.19
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45724
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27034
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.030289999999999997
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,94.12
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,137.62
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,138.88
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,107.5
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,108.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94952
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94235
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97964
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.31
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.94
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06914
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6611899999999999
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27269
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86435
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9093
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80584
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.44
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89718
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84701
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95004
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89944
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8432299999999999
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58743
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17522000000000001
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
