Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,141.12
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,146.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,129.62
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9299
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9349700000000001
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,90.12
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.12
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.69
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.061779999999999995
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67315
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27318000000000003
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.31
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83383
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65396
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79022
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.69
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9140299999999999
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657899999999999
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8603799999999999
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92605
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92456
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79669
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.44
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.94
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49513999999999997
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2798
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9567899999999999
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.25
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,118.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,118.12
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93845
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94095
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,94.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.94
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.25
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03096
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5887399999999999
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28181999999999996
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8157300000000001
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63757
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7630600000000001
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.94
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9141799999999999
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9705799999999999
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93634
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848299999999999
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83624
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.93
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.81
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5107
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30489
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.12
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,150.12
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,151.75
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,150.88
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,139.12
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,139.38
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89456
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93194
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97055
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,82.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-135.37
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.31
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.040389999999999995
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42031
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32848
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94553
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64965
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82788
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.31
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87082
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9746100000000001
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89728
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9347200000000001
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89038
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8712700000000001
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.56
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.56
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.25
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40938
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18083
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.011000000000000001
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
