Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,147.88
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,152.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,122.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,122.75
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89035
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9275200000000001
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,85.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06188
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62875
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25084
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.56
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8507100000000001
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70465
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8698100000000001
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92251
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89581
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90896
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9694200000000001
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9483600000000001
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.06
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.94
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.31
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48666000000000004
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26586
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03151
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.44
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,94.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,138.38
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,139.12
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,138.75
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,119.5
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,120.25
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,119.88
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9079
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9093600000000001
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9779399999999999
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.81
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.63
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01964
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53445
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2842
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.13
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84909
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74817
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8536
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86441
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9770200000000001
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91379
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9093
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9637399999999999
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.37
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.31
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.56
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45388
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30632
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.021230000000000002
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,98.62
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,133.88
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,147.75
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,148.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,147.88
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9375899999999999
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90796
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9717399999999999
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,60.87
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.25
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04863
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67803
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24681
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6805399999999999
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85144
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8616299999999999
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744299999999999
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90961
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91556
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95715
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93494
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.87
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
