Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.61749
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.62145
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.03
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,129.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,130.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,130.12
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,150.5
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,151.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,150.75
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9440299999999999
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9170799999999999
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9487
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,84.5
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,85.62
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,123.82
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.060110000000000004
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73754
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28112
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9324600000000001
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7015600000000001
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92868
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.94
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9536100000000001
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8602
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92886
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9248
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9547100000000001
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72445
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2773
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9463799999999999
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,117.25
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,129.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.12
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,129.75
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,130.38
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92071
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93368
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97482
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,94.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01466
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7972100000000001
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33104
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8555
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77069
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95529
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.19
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659700000000001
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8652
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93115
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9146700000000001
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.56
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51757
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28005
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05806
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,106.88
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,140.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,126.25
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,127.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,126.62
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
